Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,193.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,220.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8707
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93259
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,233.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93039
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,246.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81357
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80136
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
