Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,175.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,197.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78805
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89068
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88736
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82724
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,217.75
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8966
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88788
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92248
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,182.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,253.62
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62557
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
