Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,198.5
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74398
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,199.62
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,234.12
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85846
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83853
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94446
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91354
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,189.5
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86578
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,206.38
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,206.5
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88986
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
