Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,210.38
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94345
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,226.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84964
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,234.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73098
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92752
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,224.38
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,236.5
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74664
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89798
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
