Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,250.5
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.12
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90753
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92334
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,172.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,263.12
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,263.88
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,245.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81671
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85324
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93707
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,261.38
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,262.62
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,247.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90243
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8157
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,278.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,281.88
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,251.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,253.38
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93576
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84613
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
