Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,170.5
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,174.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,282.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,285.88
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,243.75
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,249.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85116
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87823
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93939
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,304.25
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,250.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79757
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92215
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90869
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,189.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,287.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,290.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,231.5
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.37
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48983
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93497
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92615
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,159.12
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,272.88
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,243.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58749
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86429
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
