Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,276.25
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,277.88
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,248.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85949
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82892
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,188.38
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,272.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,261.5
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,261.75
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94934
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,189.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,282.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,284.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,238.12
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8771
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,291.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,293.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
