Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88721
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,177.25
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,178.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,295.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,295.88
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,248.5
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92013
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90091
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,185.5
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,248.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84949
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93558
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,243.25
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,243.88
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,221.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,221.75
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7608
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91214
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
