Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,208.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,214.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,241.25
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,242.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,230.62
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,231.38
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85245
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93707
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,183.5
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,218.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,280.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,283.25
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,230.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91006
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78326
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81015
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,273.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,222.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,228.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,228.62
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81411
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84137
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,268.88
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,215.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,215.75
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92181
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
