Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,273.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,209.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,229.12
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,229.5
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87576
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,153.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,330.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,330.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,216.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,240.5
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,240.88
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8916
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,137.12
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,315.75
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,316.25
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,241.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,244.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,288.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,340.5
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,344.88
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,257.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,257.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,301.25
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,301.62
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84845
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
