Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,168.62
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,328.38
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,329.12
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,278.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,278.38
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,307.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,307.75
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87915
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,177.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,335.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,337.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,254.88
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,257.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,296.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,296.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86236
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92822
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,189.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,425.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,434.5
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.88
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,266.25
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,304.5
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9133
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,186.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,362.25
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,366.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,295.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,300.38
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,286.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,290.88
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91119
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91107
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96213
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
