Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,189.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,394.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,409.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,291.25
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,297.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,302.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86581
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,192.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,416.88
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,418.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,274.75
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,278.12
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,372.62
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,375.38
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89676
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,195.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.88
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,173.88
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,421.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,424.38
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.75
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,330.5
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,335.62
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,383.25
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,387.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92908
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.25
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,272.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,272.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,272.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,182.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,204.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,204.75
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,491.12
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,493.25
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,383.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,383.88
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,439.62
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,440.38
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85754
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
