Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,151.5
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,439.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,440.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,342.75
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,343.38
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,359.5
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,365.62
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9209
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94641
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,217.25
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,145.5
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,433.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,434.12
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,308.25
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,309.88
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,325.75
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,326.38
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,186.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,169.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,421.25
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,422.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.75
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,299.25
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,299.62
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,367.12
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,367.5
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94937
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,178.25
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,260.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,260.75
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,260.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,139.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,193.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,508.62
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,509.12
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.75
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,359.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,370.5
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,395.88
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,397.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.38
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91873
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
