Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,169.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,271.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,271.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,271.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,180.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,519.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,519.75
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.5
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,315.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,318.25
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,401.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,401.25
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.12
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.69
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90008
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,281.38
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,281.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,281.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,160.12
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,275.12
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,282.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,277.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,514.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,515.62
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,407.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,412.5
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,530.75
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,538.38
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.25
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91412
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,113.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,243.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,247.62
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,256.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,251.5
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,502.62
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,503.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,502.75
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,452.25
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,459.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,504.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,513.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.12
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91333
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,209.25
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.88
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,256.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,256.75
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,163.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,206.12
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,544.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,546.25
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.25
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,411.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,416.38
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,446.88
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,449.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92157
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
