Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,304.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,305.5
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,305.12
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,262.12
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,262.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,262.25
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,579.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,579.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,579.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,453.5
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,455.75
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,480.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,481.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.38
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,282.38
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,283.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,282.62
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,199.62
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,228.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,238.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,236.12
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,552.62
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,554.88
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.5
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,418.38
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,419.25
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,449.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,458.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.75
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94928
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,196.38
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,287.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,287.5
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,287.25
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.25
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.12
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,247.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,248.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,247.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,570.5
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,572.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,571.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,381.75
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,387.25
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,487.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,490.62
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.88
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,197.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,243.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,243.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,148.88
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,228.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,228.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,228.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,524.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,528.25
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.0
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,400.12
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,401.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,483.5
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,483.75
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.62
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
