Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,124.62
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,167.62
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,168.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,187.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,187.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,220.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,221.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,451.88
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,456.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.12
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,359.62
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,362.25
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,523.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,524.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.38
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91565
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,242.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,242.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,238.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,238.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,238.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,239.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,262.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,263.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,263.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,232.62
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,233.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,232.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,575.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,578.88
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,500.62
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,502.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,557.12
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,562.25
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.5
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92779
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,194.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,174.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,188.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.12
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,230.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,208.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,208.75
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,517.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,520.38
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.88
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,405.38
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,405.62
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,485.5
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,489.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.25
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85864
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.75
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,157.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,180.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.62
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,162.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
