Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,439.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,439.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.12
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,333.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,339.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,414.5
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,414.75
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.62
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.81
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87628
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,246.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,247.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,247.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,215.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,215.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,221.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.38
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,195.38
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,133.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,226.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,226.62
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,226.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,503.5
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,509.38
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.12
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,419.38
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,419.88
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,543.75
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,545.25
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94708
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,237.62
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,219.88
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,215.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,228.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,228.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,228.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,160.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,187.62
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,187.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.75
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,576.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,576.88
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.62
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,460.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,462.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.38
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,478.12
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,478.5
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.25
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.44
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87912
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94687
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,324.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,325.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,324.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,219.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,243.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,243.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,298.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,299.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,298.88
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,213.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,213.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,275.88
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,276.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,276.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,167.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,685.12
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,687.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,686.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,509.38
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,511.25
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.12
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,607.5
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,607.75
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,607.62
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91928
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,262.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,263.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,263.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.38
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,206.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,211.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,242.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,249.25
