Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,159.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,217.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,230.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,223.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,142.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,580.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,587.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.12
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,414.5
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,414.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.62
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,528.25
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,535.75
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94311
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,187.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,199.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,252.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,252.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,252.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,176.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.88
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,272.5
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,272.75
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,272.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,530.88
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,538.25
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.62
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,386.38
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,388.75
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.12
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,590.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,593.12
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.88
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,238.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.12
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,189.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,512.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,516.62
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,353.38
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,355.75
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,459.5
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,461.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.88
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,187.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.88
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,187.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,504.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,507.38
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.38
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,326.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,327.5
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,455.62
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,461.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.12
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.62
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
