Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,194.5
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,194.62
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,190.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,191.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,447.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,447.88
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,373.5
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,375.62
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,465.12
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,465.75
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.38
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,206.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,178.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,202.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.38
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,227.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,227.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,506.62
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,507.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.25
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,359.88
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,360.38
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,515.12
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,515.75
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.38
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88104
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,137.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,192.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,253.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,253.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,253.38
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,193.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,193.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,261.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,261.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,261.5
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,534.38
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,539.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,536.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,457.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,465.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.25
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,516.75
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,517.12
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.88
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,219.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,234.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,235.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.62
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,234.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,234.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,234.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,515.38
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,517.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.25
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,368.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,369.5
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.12
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,501.75
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,501.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.88
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
