Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,186.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.75
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,225.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.62
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,211.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,211.38
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,211.25
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,458.5
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,464.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,330.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,331.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,495.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,495.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.12
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,221.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,221.88
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,221.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,453.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,454.62
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,290.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,291.75
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,438.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,438.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93851
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,189.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,148.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,207.88
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,208.12
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,377.62
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,390.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,328.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,330.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,440.75
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,441.38
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.25
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,316.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,317.25
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,317.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,219.88
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,220.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,277.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,277.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,277.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,521.25
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,521.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,358.12
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,358.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,514.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,520.5
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.75
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
