Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,236.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,155.5
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,190.25
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,459.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,465.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,294.88
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,297.62
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,441.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,441.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.12
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94284
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,288.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,288.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,288.12
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,210.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.88
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,210.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,293.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,294.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,293.75
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,516.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,521.75
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.25
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,384.25
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,384.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,507.38
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,508.62
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81418
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,227.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,192.88
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.38
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.25
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,434.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,438.5
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.62
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,299.5
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,434.38
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,434.75
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.62
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83209
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7817
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,253.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,262.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,260.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,253.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,257.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,255.5
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,476.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,485.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,321.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,323.88
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,460.38
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,463.62
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.75
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91934
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69461
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
