Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,242.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,249.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,199.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,421.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,429.12
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,273.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,275.38
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,396.5
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,401.75
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.62
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84152
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82617
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,251.62
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,253.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,142.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,238.12
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,437.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,439.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.88
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,289.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,290.25
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,403.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,403.5
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.38
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,222.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,223.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,222.5
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,229.75
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,230.75
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,230.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,393.88
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,395.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.25
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,274.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,422.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,423.12
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.38
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90625
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,229.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,237.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,141.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,251.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,253.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,387.88
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,395.5
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,271.25
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,272.5
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,435.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,437.38
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.75
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92041
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80145
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
