Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,305.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,305.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,305.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,173.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,239.38
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,239.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,239.38
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,473.38
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,474.88
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,335.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,341.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,427.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,427.62
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.94
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89807
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64404
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,277.88
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,278.12
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,278.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,225.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,225.88
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,225.75
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,422.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,423.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,293.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,293.38
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,404.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,404.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90176
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70629
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,222.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,221.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,221.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,404.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,405.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,267.62
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,269.88
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,457.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,457.38
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.25
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,241.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,247.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,167.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.5
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,210.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,211.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,211.12
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,416.25
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,421.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,335.75
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,336.88
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,421.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,421.88
