Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.38
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88183
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,206.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,163.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.38
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,387.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,387.88
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.62
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,303.25
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,307.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87158
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,207.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,187.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,391.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,392.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,255.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,257.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,313.25
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,313.62
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89242
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,236.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.62
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,214.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,216.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,215.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,422.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,425.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,250.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,368.75
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,370.88
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.25
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85998
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,333.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,333.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,333.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,232.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,234.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
