Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,509.75
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,511.12
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.75
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,261.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,262.25
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,436.62
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,442.88
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.38
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9371
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,273.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,275.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,274.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,137.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,215.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.38
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,454.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,454.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,258.5
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,405.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,406.88
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.12
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61245
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94519
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,257.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,263.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,260.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,209.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,210.12
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,209.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,412.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,417.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,287.38
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,406.62
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,406.88
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.75
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87213
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,295.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,296.5
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,295.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,165.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,266.62
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,266.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,266.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,465.88
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,467.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,322.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,325.25
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,440.12
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,441.12
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.38
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89255
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,255.25
