Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,256.12
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,183.25
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.75
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,240.5
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,241.5
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,241.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,411.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,413.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,322.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,323.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,420.38
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,420.88
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.62
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78759
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,243.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,243.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,210.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,210.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,210.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,465.75
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,466.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.88
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,376.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,377.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87964
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89825
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79391
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,236.88
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,236.88
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.88
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,214.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,231.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,224.5
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,489.25
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,489.88
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,329.38
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,330.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,413.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,429.12
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.75
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79586
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.863
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,250.62
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,255.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,251.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,179.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,223.88
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,232.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,225.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,456.62
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,334.5
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,336.62
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,420.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,428.75
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79913
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9267
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87765
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
