Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,210.88
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.12
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,211.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,198.88
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,358.12
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,358.38
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,249.75
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,252.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,409.5
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,413.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.62
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7847
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,235.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,235.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,235.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,390.88
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,395.75
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,422.25
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,426.62
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.38
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89398
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91653
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,246.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,248.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,285.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,285.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,285.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,423.88
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,425.88
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,309.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,464.75
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,466.38
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.62
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,202.12
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.25
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,241.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,222.25
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,354.38
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,354.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,317.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,328.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,392.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,416.62
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.75
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.31
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95102
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
