Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,234.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,234.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,160.75
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.25
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,282.38
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,282.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,282.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,369.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,370.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.88
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,309.5
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,323.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,415.62
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,415.75
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.75
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.13
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92868
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,225.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,226.12
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,225.88
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,287.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,293.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,256.25
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,364.5
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,365.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.62
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90817
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91424
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,227.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,237.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,232.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,283.12
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,292.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,304.88
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,305.75
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,365.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,375.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,155.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,192.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.75
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,284.62
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,297.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,236.25
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,337.12
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,338.5
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89902
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
