Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,204.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,174.5
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.75
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,213.75
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,214.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,367.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,367.38
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,321.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,324.12
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,346.88
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,347.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93555
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91421
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,182.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.12
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,187.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,190.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,333.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,343.62
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,292.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,316.75
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,354.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,368.25
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92587
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,175.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,309.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,309.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,256.75
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,307.62
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,308.25
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89441
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9017
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,158.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,334.88
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,255.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,257.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,303.38
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,304.5
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.82
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76483
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
