Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90799
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,204.38
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.5
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,216.5
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,213.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,352.25
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,352.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,306.62
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.25
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,347.88
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,355.75
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8703
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,159.5
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,286.75
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,291.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.12
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,223.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,339.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,340.62
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.88
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,189.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.12
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,189.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.12
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,351.88
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,353.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,333.12
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,335.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,338.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,338.62
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.38
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8739
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,145.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,261.75
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,264.25
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,262.75
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92462
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
