Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,159.38
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.38
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,295.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,318.75
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,280.38
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,351.38
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,354.5
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.87
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,189.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,154.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,201.38
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,346.88
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,348.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.62
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,298.88
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,358.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,361.88
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94501
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,168.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.12
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.12
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,338.5
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,345.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,274.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,342.75
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,344.88
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93213
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,236.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,237.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,213.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,215.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,214.5
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,282.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,283.88
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,283.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,395.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,345.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,345.75
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,448.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,449.38
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.12
