Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89932
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91247
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,242.38
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,242.75
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.5
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,227.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,228.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,227.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,420.62
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,421.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.75
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,258.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,258.88
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,397.12
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,397.38
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.25
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84024
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,140.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,291.88
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,290.75
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,295.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83883
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,176.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,329.62
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,330.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,378.75
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,378.88
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86307
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,171.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,165.5
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
