Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,375.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,375.75
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,247.75
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,248.25
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,346.62
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,347.12
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80731
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77084
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,175.12
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,368.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,370.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,297.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,298.62
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8143
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.38
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,327.25
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,327.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,375.75
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,379.12
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.62
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92969
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91592
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,187.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,385.12
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,391.38
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,186.25
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,279.88
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,285.38
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90307
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8732
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,168.25
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,182.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
