Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.88
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,422.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,426.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,299.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,302.38
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8909
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92575
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,174.12
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,277.38
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,277.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,191.25
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,367.88
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,371.75
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.25
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.63
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7641
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,198.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.25
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,375.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,377.75
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,349.5
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,357.88
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.25
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92923
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,173.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.75
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,360.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,364.12
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.25
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,306.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9248
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
