Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,166.12
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,364.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,376.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,248.62
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,257.12
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,308.5
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,308.88
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8677
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8356
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,268.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,268.88
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,273.62
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,278.38
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,281.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87893
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,226.88
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,227.25
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,218.62
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,343.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,343.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92895
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7796
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,250.88
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,252.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,288.25
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,288.62
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.94
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91116
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73196
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
