Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,229.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,264.12
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,231.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,231.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,194.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,285.88
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,286.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9252
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,216.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,264.62
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8378
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83722
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
