Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94388
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,187.88
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8345
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89361
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,244.88
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84549
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,222.5
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94699
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,208.88
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91867
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
