Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,180.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,226.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89847
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8598
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90555
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,196.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,245.5
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,246.75
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82373
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85895
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,235.12
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,238.75
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,222.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,226.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81979
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,187.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,224.12
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94757
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
