Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,219.12
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,174.88
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84579
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95929
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,182.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,182.25
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9306
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,184.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,185.25
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,231.75
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81268
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87823
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,201.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
