Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75497
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84961
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,260.5
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83404
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91131
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93475
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82245
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92248
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
