Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,176.88
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88196
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84881
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,172.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,173.5
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,255.88
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92126
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,198.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,188.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,189.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,271.62
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,271.88
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79431
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
