Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,179.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,200.75
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,281.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,281.38
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7066
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,202.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,286.5
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,286.88
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84295
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,193.38
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,194.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,271.75
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,272.5
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84067
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,223.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,223.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,260.75
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,261.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77847
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8996
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
