Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,203.5
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,259.62
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,260.12
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8678
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,223.75
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,275.12
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,283.5
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77935
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78042
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,214.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,214.25
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,259.62
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,260.38
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91135
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90765
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,231.62
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,260.25
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91553
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
