Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,188.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,188.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,241.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,241.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,266.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,266.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,220.75
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,286.62
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75204
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8652
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,259.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,287.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,287.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86569
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,178.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,286.75
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,287.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92062
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
