Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,255.25
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,278.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,221.88
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,225.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,247.12
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8565
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,166.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,170.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,218.12
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92758
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86761
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,202.38
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,242.5
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,245.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90558
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
