Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,195.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,210.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,213.5
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,276.38
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,279.88
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93408
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84421
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94647
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,206.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,251.88
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,252.12
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.63
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87109
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74426
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,273.75
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,256.88
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,257.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,231.38
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90072
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87918
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,253.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,254.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,251.12
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93136
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
