Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,272.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,272.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,272.62
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,274.25
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,250.75
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79086
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89874
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,278.38
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,279.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,278.5
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,289.38
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,268.75
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90915
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90076
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,290.88
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,272.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,272.5
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,281.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92517
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93841
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,292.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,292.5
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,287.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,288.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,301.12
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,301.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
