Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84317
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,322.62
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,323.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,286.75
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,290.62
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,269.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,269.38
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91501
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8876
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.38
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,170.88
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,342.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,343.62
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,275.75
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,293.88
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,294.38
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99893
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,349.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,349.62
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,251.38
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,306.12
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,306.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87607
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
