Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,340.75
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,343.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,269.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,312.12
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,327.62
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84057
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,335.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,336.25
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,307.5
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,308.5
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,316.12
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,317.75
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.88
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82937
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,167.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,409.62
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,411.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.38
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,328.88
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,329.5
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,347.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,347.12
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88244
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8544
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,148.62
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,362.38
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,363.38
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,308.62
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,310.75
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.62
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,360.88
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,361.12
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88394
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90051
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,185.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,154.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
