Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,160.12
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,396.5
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,397.25
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,299.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,300.62
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,333.62
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,333.88
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89075
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,357.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,360.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,255.75
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,256.38
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,307.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,308.5
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82815
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,181.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,139.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,380.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,385.12
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,276.25
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,283.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,338.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,343.75
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.12
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,371.75
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,336.88
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,337.25
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,422.75
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,423.5
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
