Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,412.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,412.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,281.62
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,282.88
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,364.25
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,366.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96796
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,167.5
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,153.12
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,379.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,380.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,321.25
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,322.38
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,350.5
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,350.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92581
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,189.25
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,196.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.88
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,440.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,440.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,317.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,319.75
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,383.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,383.5
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.38
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91757
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,183.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,162.62
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.62
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,396.75
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,399.62
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,360.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,365.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.12
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,382.25
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,384.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93933
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
