Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,204.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.75
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,445.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,449.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.25
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,374.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,378.12
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,319.75
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,324.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92908
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,190.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,163.88
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.75
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,175.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,462.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,465.5
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.12
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,419.75
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,424.38
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.25
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,357.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,361.62
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93274
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,196.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,175.62
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.62
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,141.88
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,456.12
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,456.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,345.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,346.75
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,365.25
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,365.5
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.38
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,171.25
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,167.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,425.25
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,426.88
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,352.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,357.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.38
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,388.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,395.62
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
