Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,196.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,213.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,213.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,149.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.75
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,548.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,548.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,321.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,325.12
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,355.88
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,361.25
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.75
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,179.88
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,194.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.88
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.75
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,490.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,493.62
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,386.5
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,391.25
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,353.12
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,354.38
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,184.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,158.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.38
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,463.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,469.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,376.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,381.12
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.88
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,362.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,362.62
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.25
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,181.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,168.88
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,253.5
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,253.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,253.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,172.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,208.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.25
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.12
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,541.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,553.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.75
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,410.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,410.88
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,393.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,394.62
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.38
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91327
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
