Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,170.25
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,191.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,218.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,219.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,244.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,246.38
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,246.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,482.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,487.25
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,438.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,439.62
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,409.88
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,418.75
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.12
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,188.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,280.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,280.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,210.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,211.62
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,210.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,250.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,252.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,251.88
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,570.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,570.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.38
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,441.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,442.25
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,442.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,443.75
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.12
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,255.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,266.88
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,261.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,222.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,223.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,222.5
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,240.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,240.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,240.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,493.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,505.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,477.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,477.38
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.25
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,443.38
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,444.12
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.75
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,229.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,179.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,205.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,206.62
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,493.62
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,498.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.75
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,377.5
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,378.38
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,414.88
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,417.12
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.25
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
