Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,206.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,238.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.38
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,145.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,233.5
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,233.75
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,233.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,512.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,518.12
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.5
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,329.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,329.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,453.25
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,453.88
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.62
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95328
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,226.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,199.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.75
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,199.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.38
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,508.25
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,513.75
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.12
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,344.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,347.5
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,378.12
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,379.62
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.12
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,196.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.75
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,180.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,270.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,271.62
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,271.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,259.75
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,260.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,259.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,577.5
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,579.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,578.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,484.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,484.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.25
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,486.88
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,487.12
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,222.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,172.12
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,414.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,415.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.88
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,321.88
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,325.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,472.62
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,477.5
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.12
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
