Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,206.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,219.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,219.25
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,138.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,505.88
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,510.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,506.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,393.75
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,395.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,425.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,426.38
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,218.5
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,220.25
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,497.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,499.62
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,359.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,360.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,355.38
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,356.88
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,203.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,171.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,463.25
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,464.62
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,352.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,352.88
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,381.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,381.38
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,121.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.75
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,185.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,194.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
