Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,457.62
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,458.75
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,407.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,409.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,355.88
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,356.62
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.25
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,199.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,204.88
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.62
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,156.12
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,422.5
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,453.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.88
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,422.38
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,426.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,413.75
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,421.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,206.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,190.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,167.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,222.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,222.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,222.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,460.12
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,461.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.75
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,356.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,364.62
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,505.5
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,505.88
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.62
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92667
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,171.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,213.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,214.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,175.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,287.25
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,287.5
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,287.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,484.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,488.88
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,429.75
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,432.62
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.62
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,541.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,541.38
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.12
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92581
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,185.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.75
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
