Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,222.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,223.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,222.88
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,400.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,401.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,324.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,326.25
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,421.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,422.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,232.62
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,232.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,232.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,370.5
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,371.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.75
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,359.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,359.38
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,451.88
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,452.38
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.12
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8829
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,162.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,169.12
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,373.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,381.5
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,340.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,343.62
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.25
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,349.12
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,350.38
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.75
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9075
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,183.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,193.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.12
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,133.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,174.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,438.12
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,438.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.25
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,364.12
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,366.88
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,380.5
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,382.75
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89645
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
