Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,169.38
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,240.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,357.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,363.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,316.12
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,318.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,444.75
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,447.88
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.62
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88522
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,240.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,241.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.12
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,250.38
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,250.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,250.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,498.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,510.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,346.88
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,348.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,434.25
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,434.62
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88766
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,188.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.38
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,257.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,257.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,257.75
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,398.38
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,401.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.62
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,343.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,347.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,441.88
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,442.12
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.31
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77603
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70428
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.75
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.5
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,155.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,194.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,389.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,396.88
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,403.12
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,403.38
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.25
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,408.5
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,416.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
