Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,148.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,216.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,216.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,394.25
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,394.75
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,375.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,379.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.62
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,386.12
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,396.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.68
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99915
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85498
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,214.75
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,215.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,215.12
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,388.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,394.25
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,322.88
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,328.62
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,450.38
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,454.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.75
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93875
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88104
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,190.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.88
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,235.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,241.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.88
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,372.12
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,307.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,309.62
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,455.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,465.38
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89715
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,168.62
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,228.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,232.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,229.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,376.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,387.62
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,284.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,444.12
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,448.75
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.38
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8724
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89099
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
