Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,185.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,187.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,210.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.25
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,395.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,397.12
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,304.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,397.88
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,420.38
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.44
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91949
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,212.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,212.5
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,212.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,206.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.38
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.88
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,235.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,235.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,235.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,444.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,445.5
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.88
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,356.12
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,357.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,443.25
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,444.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.62
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88821
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.38
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,199.88
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.88
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,402.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,408.75
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,320.5
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,328.25
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,407.75
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,409.75
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.88
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,221.38
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,221.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,164.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.25
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,243.5
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,244.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,244.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,443.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,443.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,370.12
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,370.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,424.88
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,426.62
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.75
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87295
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99948
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
