Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,182.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,186.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,187.12
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,397.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,403.12
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,359.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,365.88
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,405.75
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,407.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.38
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88461
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,185.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,229.5
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,229.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,295.75
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,296.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,296.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,501.5
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,502.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,395.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,398.25
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,533.62
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,534.88
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.12
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93863
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,171.12
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,222.12
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.5
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,222.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,238.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,240.5
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,239.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,494.62
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,494.88
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.62
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,277.38
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,279.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,495.25
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,498.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89523
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,260.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,260.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,260.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,170.62
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,311.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,312.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,311.88
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,466.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,466.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.12
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,321.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,324.5
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,501.75
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,502.25
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90335
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
