Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,182.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,195.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,209.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,209.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.25
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,429.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,430.12
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.75
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,292.5
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,293.62
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,405.5
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,405.88
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.62
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.63
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9028
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,264.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,264.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,264.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,193.62
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,273.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,274.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,273.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,474.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,475.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,396.12
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,398.5
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,454.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,455.38
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.88
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76648
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90481
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93518
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.75
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,197.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,268.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,268.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,268.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,412.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,413.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,356.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,357.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,447.38
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,447.88
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92377
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,197.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,216.12
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.25
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,310.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,316.88
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,313.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,459.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,375.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,376.62
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,544.25
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,549.75
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
