Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84219
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87399
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,249.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,249.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,249.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,165.5
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,289.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,298.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,294.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,439.62
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,439.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,373.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,375.75
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,458.12
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,459.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.88
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,255.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,257.12
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,159.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.38
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,239.12
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,240.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,239.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,435.88
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,439.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,356.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,362.25
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,421.12
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,422.62
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.75
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81384
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,170.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,201.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.25
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,315.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,316.5
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,278.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,282.25
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,389.38
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,390.12
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.63
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80322
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91803
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79513
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,234.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,236.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.38
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,257.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,258.38
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,258.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
